Stock #,56975101
Size (AWG or kcmil),2 AWG
No. of Strands,168
Nominal Total Weight (lbs/1000'),252
Allowable Ampacity at 75C,115
Allowable Ampacity at 90C,130
Insulation Thickness (mils),60
DC Resistance at 25°C,0.172
